Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.66
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.2
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.29
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.75
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.55
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.99
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.71
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.74
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.46
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.34
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
