Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.37
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.69
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.58
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.56
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.87
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.72
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.89
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.68
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.03
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.44
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.24
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.7
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
