Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.66
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.25
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.7
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.22
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.9
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.4
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.13
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.9
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.5
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.88
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.24
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.09
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.94
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.33
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.78
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.72
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.8
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
