Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.02
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.54
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.78
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.58
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.7
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.12
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.83
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.93
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.8
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.09
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.02
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.1
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.38
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.98
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.4
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.97
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.84
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.1
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.1
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.69
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.21
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.7
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.52
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.64
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.7
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606647,Redstone Road Narberth,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
