Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.01
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.7
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.59
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.14
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.3
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.6
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.46
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.1
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.28
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.42
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.0
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.76
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.61
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.8
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.09
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.9
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.34
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.22
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.7
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.57
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
