Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.72
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.2
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.84
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.9
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.24
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.1
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.62
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.25
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.3
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606647,Redstone Road Narberth,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.71
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.8
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.45
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.7
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.11
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606647,Redstone Road Narberth,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.12
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.12
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.71
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.53
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
606647,Redstone Road Narberth,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.05
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.12
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.75
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.7
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606647,Redstone Road Narberth,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.98
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.27
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.28
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.07
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
