Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606647,Redstone Road Narberth,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.86
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.87
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.25
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.72
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606647,Redstone Road Narberth,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.9
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.05
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.2
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.51
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
606647,Redstone Road Narberth,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.87
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.8
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606647,Redstone Road Narberth,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.51
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.1
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606647,Redstone Road Narberth,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.91
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.64
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.6
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.49
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606647,Redstone Road Narberth,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.14
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.88
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,183.8
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606647,Redstone Road Narberth,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.27
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.3
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.92
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606647,Redstone Road Narberth,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
