Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.06
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.53
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.13
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.84
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.68
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.1
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.85
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.94
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.4
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.82
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606647,Redstone Road Narberth,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.98
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.83
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,183.6
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606647,Redstone Road Narberth,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.69
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.75
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.7
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606647,Redstone Road Narberth,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.97
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.83
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.0
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.32
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606647,Redstone Road Narberth,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.83
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.76
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.13
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.0
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606647,Redstone Road Narberth,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
