Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.21
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.7
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606647,Redstone Road Narberth,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.04
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.01
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.54
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606647,Redstone Road Narberth,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.86
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.74
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.9
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.24
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606647,Redstone Road Narberth,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.95
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.5
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,183.1
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.99
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606647,Redstone Road Narberth,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.55
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.02
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.8
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.37
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606647,Redstone Road Narberth,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.58
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.8
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.38
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.68
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.2
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.31
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606647,Redstone Road Narberth,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.45
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.8
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.75
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.5
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606647,Redstone Road Narberth,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.06
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.48
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.69
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.0
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
