Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606647,Redstone Road Narberth,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.44
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.5
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.78
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.6
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606647,Redstone Road Narberth,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.35
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.71
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,183.1
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
606647,Redstone Road Narberth,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.96
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.46
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.87
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.3
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.16
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606647,Redstone Road Narberth,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.67
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.79
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.4
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.55
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606647,Redstone Road Narberth,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.74
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.7
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.03
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.3
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.46
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606647,Redstone Road Narberth,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.66
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.13
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.55
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.6
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606647,Redstone Road Narberth,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.94
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.84
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606647,Redstone Road Narberth,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.93
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.13
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,181.7
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
