Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.35
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606647,Redstone Road Narberth,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.86
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.32
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.5
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606647,Redstone Road Narberth,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.97
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.14
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.62
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606647,Redstone Road Narberth,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.05
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606647,Redstone Road Narberth,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.91
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.57
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.67
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.61
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.91
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606647,Redstone Road Narberth,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.91
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.26
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.24
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.55
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606647,Redstone Road Narberth,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.76
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.19
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.52
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606647,Redstone Road Narberth,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.98
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.23
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.02
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.39
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606647,Redstone Road Narberth,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.32
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.09
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
