Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.24
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.82
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.14
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.51
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606647,Redstone Road Narberth,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.69
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.99
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.45
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.36
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.7
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.54
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.67
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606647,Redstone Road Narberth,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.62
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.85
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.59
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.57
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.15
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.77
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.38
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606647,Redstone Road Narberth,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.16
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.94
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.71
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.63
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.44
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.4
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606647,Redstone Road Narberth,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.88
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.34
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.15
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.67
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.8
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.93
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.9
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606647,Redstone Road Narberth,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.26
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.21
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.36
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.28
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606647,Redstone Road Narberth,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.78
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.7
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.74
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.54
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.82
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.23
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606647,Redstone Road Narberth,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.96
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.51
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.64
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606647,Redstone Road Narberth,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
