Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.51
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.43
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606647,Redstone Road Narberth,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.46
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606647,Redstone Road Narberth,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.73
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.28
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.8
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.97
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.37
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.8
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.98
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.45
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.67
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.35
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.32
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.46
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.48
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.48
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
