Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.43
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.6
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.33
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.21
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.5
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606647,Redstone Road Narberth,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.74
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.14
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.1
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.64
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.92
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.89
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.78
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.1
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.81
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.36
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.2
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.53
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.23
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.6
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
