Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.21
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.82
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.17
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.87
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.8
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.82
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.19
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.1
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.11
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.7
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.45
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.34
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.1
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.47
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.2
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.2
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
