Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.28
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.2
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.19
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.73
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.31
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.38
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.84
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.5
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.64
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.61
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,163.8
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.87
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.48
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.73
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.77
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.45
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.5
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
