Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.33
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.0
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.69
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.9
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.01
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.72
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.75
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.15
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.71
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.9
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606647,Redstone Road Narberth,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.17
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.71
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.0
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.83
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.4
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.13
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.87
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.6
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
