Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.85
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606647,Redstone Road Narberth,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.36
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.52
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,166.8
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.8
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.59
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.77
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.37
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.7
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.55
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.4
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.49
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.5
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.3
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.31
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.5
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
