Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.23
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.5
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.22
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.88
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.89
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.27
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.0
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.75
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.51
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.69
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.3
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.16
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.92
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.8
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.13
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.64
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.96
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.8
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.49
