Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.87
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.8
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.8
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.04
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.56
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.2
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.84
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.76
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.15
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.4
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.65
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.12
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.4
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.29
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.11
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.5
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.33
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.49
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.4
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.75
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.5
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.89
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
