Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.69
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.46
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.13
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.77
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.64
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.84
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.27
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.75
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,178.2
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.57
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.99
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.68
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.13
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.55
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.71
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.42
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.7
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.11
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.15
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.12
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.8
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
