Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.47
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.04
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.3
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.63
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.96
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.9
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.45
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.4
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.18
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.75
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.55
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.21
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.31
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.68
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.77
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.16
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.84
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.17
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.29
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
