Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.22
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.6
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.15
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.66
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.17
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.23
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.0
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.26
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.44
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.26
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.95
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.13
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.53
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.7
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.85
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.53
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
