Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.31
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.04
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.58
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.35
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.25
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.2
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.2
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.99
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.79
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.95
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.72
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.33
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.64
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.62
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.79
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
