Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.38
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.47
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.2
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606647,Redstone Road Narberth,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.47
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.58
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606647,Redstone Road Narberth,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.14
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.27
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.2
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606647,Redstone Road Narberth,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.2
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.54
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.71
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606647,Redstone Road Narberth,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.23
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.0
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.65
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606647,Redstone Road Narberth,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.37
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.62
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.15
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.4
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.78
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606647,Redstone Road Narberth,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.04
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.9
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
