Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606647,Redstone Road Narberth,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.52
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.31
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606647,Redstone Road Narberth,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.12
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.42
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606647,Redstone Road Narberth,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.96
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.6
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.51
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606647,Redstone Road Narberth,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.13
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.13
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.91
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.4
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606647,Redstone Road Narberth,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.29
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.33
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.52
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606647,Redstone Road Narberth,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.53
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.66
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606647,Redstone Road Narberth,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.21
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.64
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
