Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.96
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606647,Redstone Road Narberth,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.11
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.91
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606647,Redstone Road Narberth,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.98
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.06
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.93
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606647,Redstone Road Narberth,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.18
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.2
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.2
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606647,Redstone Road Narberth,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.68
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.49
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.03
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.25
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606647,Redstone Road Narberth,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.37
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.11
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.28
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.68
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606647,Redstone Road Narberth,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.48
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606647,Redstone Road Narberth,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.87
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.62
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606647,Redstone Road Narberth,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.18
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.21
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.71
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
