Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606647,Redstone Road Narberth,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.46
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.28
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606647,Redstone Road Narberth,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.36
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.81
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.84
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.98
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.17
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.48
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
606647,Redstone Road Narberth,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.43
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.41
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.79
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.27
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606647,Redstone Road Narberth,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.62
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.15
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.07
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.95
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.28
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.69
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606647,Redstone Road Narberth,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.61
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.04
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.86
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.54
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.7
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606647,Redstone Road Narberth,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.05
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.87
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606647,Redstone Road Narberth,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.09
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.57
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.5
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.15
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.95
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.9
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606647,Redstone Road Narberth,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
