Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.48
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.24
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.99
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.56
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.4
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606647,Redstone Road Narberth,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.45
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.76
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.6
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606647,Redstone Road Narberth,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.36
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.9
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.7
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.3
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606647,Redstone Road Narberth,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.41
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.44
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.98
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.59
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.7
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.09
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606647,Redstone Road Narberth,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.03
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.37
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.51
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.95
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.19
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.7
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606647,Redstone Road Narberth,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.07
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.42
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.53
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.03
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.04
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606647,Redstone Road Narberth,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.75
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.12
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.15
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.2
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.84
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.08
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606647,Redstone Road Narberth,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.66
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.38
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.54
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
