Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.57
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606647,Redstone Road Narberth,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.66
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.94
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606647,Redstone Road Narberth,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.35
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.69
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.03
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606647,Redstone Road Narberth,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.83
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.62
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.57
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606647,Redstone Road Narberth,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.3
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.16
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.19
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.49
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606647,Redstone Road Narberth,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.39
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.48
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.98
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.88
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606647,Redstone Road Narberth,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.56
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.81
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.2
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.59
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
606647,Redstone Road Narberth,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.25
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.72
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.55
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606647,Redstone Road Narberth,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.21
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.62
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.4
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
