Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.34
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606647,Redstone Road Narberth,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.7
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.4
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606647,Redstone Road Narberth,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.53
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.19
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606647,Redstone Road Narberth,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.28
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.13
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606647,Redstone Road Narberth,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.3
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.16
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.23
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.59
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606647,Redstone Road Narberth,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.28
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606647,Redstone Road Narberth,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.21
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.4
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606647,Redstone Road Narberth,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.3
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.72
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.31
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
