Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.2
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.61
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.81
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.82
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.82
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.67
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.78
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.56
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.8
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
