Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.52
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.65
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.86
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.67
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.81
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.17
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.6
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.42
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.07
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.5
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.58
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.57
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.6
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.63
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.73
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.69
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.74
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.7
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.74
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
