Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.88
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.76
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.91
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.69
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.4
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.87
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.79
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.78
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.28
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.74
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.92
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.72
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.87
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.85
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.36
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.71
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
