Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.02
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.73
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.96
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.98
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.4
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.13
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.47
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.24
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.0
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.52
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.49
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.66
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.38
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.19
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.9
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.13
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
