Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.57
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.02
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.25
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.01
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.04
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.93
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.89
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.05
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.91
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.81
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.9
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.92
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.06
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.5
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
