Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.77
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.86
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.65
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.86
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.4
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.56
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.81
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,166.3
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.55
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.89
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.45
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.16
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.4
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.31
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.43
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.57
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.81
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.3
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.78
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
