Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.66
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.84
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606647,Redstone Road Narberth,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.59
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.71
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606647,Redstone Road Narberth,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606647,Redstone Road Narberth,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606647,Redstone Road Narberth,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.23
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.96
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606647,Redstone Road Narberth,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.54
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606647,Redstone Road Narberth,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606647,Redstone Road Narberth,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.81
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.1
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606647,Redstone Road Narberth,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
