Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.82
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.0
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.41
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606647,Redstone Road Narberth,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.09
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.4
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.23
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606647,Redstone Road Narberth,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.99
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.7
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606647,Redstone Road Narberth,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.73
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606647,Redstone Road Narberth,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.42
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.7
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.44
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.98
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,185.6
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606647,Redstone Road Narberth,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.93
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
