Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606647,Redstone Road Narberth,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.89
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.0
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.36
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.45
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
606647,Redstone Road Narberth,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.21
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.69
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,184.4
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606647,Redstone Road Narberth,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.53
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606647,Redstone Road Narberth,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.65
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.89
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606647,Redstone Road Narberth,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.39
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.03
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.88
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.7
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.56
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606647,Redstone Road Narberth,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.48
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.11
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.86
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
606647,Redstone Road Narberth,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.58
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
