Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606647,Redstone Road Narberth,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.56
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.4
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.28
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606647,Redstone Road Narberth,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.94
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.71
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.1
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606647,Redstone Road Narberth,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.27
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.98
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.73
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606647,Redstone Road Narberth,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.82
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.82
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.1
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.8
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606647,Redstone Road Narberth,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.47
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.94
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,184.9
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.58
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606647,Redstone Road Narberth,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.58
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.06
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.6
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606647,Redstone Road Narberth,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.71
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.59
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.4
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606647,Redstone Road Narberth,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.2
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.8
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
