Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606647,Redstone Road Narberth,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.58
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.71
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606647,Redstone Road Narberth,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.83
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.81
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.71
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.58
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606647,Redstone Road Narberth,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.43
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.81
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.58
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.8
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.57
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606647,Redstone Road Narberth,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.18
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.82
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.25
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.9
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606647,Redstone Road Narberth,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.16
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.1
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606647,Redstone Road Narberth,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.72
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.58
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.31
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606647,Redstone Road Narberth,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.94
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.25
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606647,Redstone Road Narberth,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.74
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
