Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.2
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.25
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,187.0
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606647,Redstone Road Narberth,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.78
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.84
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606647,Redstone Road Narberth,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.74
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.4
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.08
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.86
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.4
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606647,Redstone Road Narberth,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.47
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.3
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,184.7
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606647,Redstone Road Narberth,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.16
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.82
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.4
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606647,Redstone Road Narberth,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.66
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.92
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.41
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.45
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.9
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606647,Redstone Road Narberth,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.61
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.3
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.09
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.27
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.84
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.9
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.39
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606647,Redstone Road Narberth,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.14
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.86
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.46
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.15
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.72
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.74
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
606647,Redstone Road Narberth,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
