Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.23
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.93
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.61
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.48
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.37
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.6
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.96
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606647,Redstone Road Narberth,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.4
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.08
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.22
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.93
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.74
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.6
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606647,Redstone Road Narberth,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.04
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.05
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.46
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.99
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.84
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606647,Redstone Road Narberth,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.15
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.65
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.44
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.2
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606647,Redstone Road Narberth,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.54
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.78
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.03
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.73
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.8
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606647,Redstone Road Narberth,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.01
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.31
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.72
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.48
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606647,Redstone Road Narberth,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.34
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.15
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.6
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.07
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.63
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.35
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.2
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606647,Redstone Road Narberth,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.07
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.74
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.7
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.98
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.2
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
