Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606647,Redstone Road Narberth,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.43
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.85
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.04
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.5
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
606647,Redstone Road Narberth,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.25
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.08
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.52
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.72
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.45
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
606647,Redstone Road Narberth,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.19
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.69
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.61
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.45
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.53
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.25
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.3
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606647,Redstone Road Narberth,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.09
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.52
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.5
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.08
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.26
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.3
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.3
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606647,Redstone Road Narberth,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.59
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.64
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.3
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.01
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.83
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.41
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606647,Redstone Road Narberth,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.73
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.68
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.41
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.32
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.8
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.42
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606647,Redstone Road Narberth,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.62
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.71
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.58
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.75
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.5
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606647,Redstone Road Narberth,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.22
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.36
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.06
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.96
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.1
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
