Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.27
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606647,Redstone Road Narberth,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.05
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.67
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.95
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606647,Redstone Road Narberth,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.59
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.44
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
606647,Redstone Road Narberth,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.48
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.57
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.69
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606647,Redstone Road Narberth,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.86
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.91
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.78
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.3
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606647,Redstone Road Narberth,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.75
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606647,Redstone Road Narberth,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.05
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.71
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.6
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606647,Redstone Road Narberth,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.64
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.79
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
