Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.37
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.03
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.92
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.3
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.75
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.5
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.37
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.84
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.84
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.61
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.29
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.4
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.89
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.8
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.17
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.79
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.4
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.34
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.94
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.6
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
