Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.14
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.8
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.27
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.91
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.26
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.87
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.34
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.04
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.6
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.33
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.4
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.61
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.33
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.82
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.67
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.38
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
