Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.55
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.38
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.6
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.78
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.52
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.15
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.2
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.45
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.34
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.1
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.33
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.3
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.86
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.58
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.68
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.2
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
