Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.81
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.2
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.23
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.67
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.98
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.9
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.0
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.95
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.57
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.06
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.7
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.49
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.88
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.3
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.76
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.53
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.66
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
