Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.71
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.76
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.62
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.46
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.66
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.57
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.65
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.02
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.57
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.58
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.64
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.43
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
