Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.46
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.56
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.42
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.49
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.33
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.45
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.58
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.49
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.4
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.49
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.34
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.03
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.37
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.2
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.2
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.54
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.18
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
