Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.73
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.28
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.2
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.29
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.2
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.29
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.73
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.8
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.4
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606647,Redstone Road Narberth,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.73
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,188.8
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.33
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.82
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.47
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,192.0
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.51
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.26
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.4
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
