Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.77
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.13
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.3
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.81
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.27
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.87
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.19
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.7
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.31
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.7
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.87
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.32
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.7
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.1
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.1
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
