Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.91
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606647,Redstone Road Narberth,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.83
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.52
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.2
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.4
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.8
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.07
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,189.4
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.3
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.61
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.4
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.46
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.8
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606647,Redstone Road Narberth,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.12
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.1
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
