Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.06
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.1
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.65
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.1
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.5
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.91
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.3
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.44
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,190.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.12
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,189.6
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.89
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.87
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.2
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.39
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.94
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.5
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606647,Redstone Road Narberth,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.05
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
