Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.18
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606647,Redstone Road Narberth,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.4
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606647,Redstone Road Narberth,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.89
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,189.1
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606647,Redstone Road Narberth,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.32
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.9
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.38
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.8
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606647,Redstone Road Narberth,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.46
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,190.2
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606647,Redstone Road Narberth,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.94
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,189.0
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.99
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.9
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
