Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.9
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.76
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.69
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.71
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,188.5
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.66
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.82
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.54
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,188.5
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.48
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.0
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.18
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,187.3
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.64
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606647,Redstone Road Narberth,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.25
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.2
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606647,Redstone Road Narberth,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.58
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.34
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.33
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606647,Redstone Road Narberth,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.88
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
