Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.62
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.8
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.96
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606647,Redstone Road Narberth,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.37
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.15
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.21
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.5
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606647,Redstone Road Narberth,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.26
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.8
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.6
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606647,Redstone Road Narberth,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.77
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.5
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.41
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606647,Redstone Road Narberth,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.43
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.7
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.8
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606647,Redstone Road Narberth,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.45
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,189.9
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606647,Redstone Road Narberth,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.39
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.51
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.52
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.8
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.88
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606647,Redstone Road Narberth,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.03
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.99
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.3
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606647,Redstone Road Narberth,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
