Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.52
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.11
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.89
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606647,Redstone Road Narberth,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.58
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.9
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.37
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606647,Redstone Road Narberth,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.77
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.32
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.3
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.5
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606647,Redstone Road Narberth,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.77
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.39
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.94
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.48
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,188.6
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606647,Redstone Road Narberth,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.28
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.92
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.62
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.29
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.14
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.2
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.47
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606647,Redstone Road Narberth,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.77
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.63
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.86
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.1
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.12
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606647,Redstone Road Narberth,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.15
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.23
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.73
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.58
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606647,Redstone Road Narberth,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.37
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.29
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.6
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
