Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606647,Redstone Road Narberth,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.18
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.93
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.5
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.21
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.56
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606647,Redstone Road Narberth,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.82
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.45
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.92
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.8
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.64
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606647,Redstone Road Narberth,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.69
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.73
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.22
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.48
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.1
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.95
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
606647,Redstone Road Narberth,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.67
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.84
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.99
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.48
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.4
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.57
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.71
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.47
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.62
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.8
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.89
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.41
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
606647,Redstone Road Narberth,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.85
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.34
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.34
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.9
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.86
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
606647,Redstone Road Narberth,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.69
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.41
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.87
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.74
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.77
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.8
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
606647,Redstone Road Narberth,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.58
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.13
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.8
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.28
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.3
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
