Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.72
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.7
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
606647,Redstone Road Narberth,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.84
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.31
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.99
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.75
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.08
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
606647,Redstone Road Narberth,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.91
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.23
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.35
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.64
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.7
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
606647,Redstone Road Narberth,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.05
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.09
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.35
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.41
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.84
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.0
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.97
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.2
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
606647,Redstone Road Narberth,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.49
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.34
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.1
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.77
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.2
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.58
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.61
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606647,Redstone Road Narberth,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.77
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.74
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.17
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.95
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.53
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.14
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,190.4
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.27
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606647,Redstone Road Narberth,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.64
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.4
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.13
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.97
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.68
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,188.5
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.41
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
606647,Redstone Road Narberth,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.96
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.83
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.56
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.03
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.72
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.4
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
606647,Redstone Road Narberth,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.62
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.78
