Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.15
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.89
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606647,Redstone Road Narberth,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.55
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.18
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.13
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
606647,Redstone Road Narberth,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.81
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.68
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.28
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.94
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.85
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.0
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.26
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606647,Redstone Road Narberth,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.71
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.72
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.08
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.54
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.53
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.6
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
606647,Redstone Road Narberth,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.74
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.28
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.73
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.7
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
606647,Redstone Road Narberth,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.66
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.61
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.87
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.38
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.6
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.69
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.61
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
606647,Redstone Road Narberth,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.63
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.82
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.3
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.57
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.4
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606647,Redstone Road Narberth,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.96
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.03
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.75
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.7
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
606647,Redstone Road Narberth,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
