Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.14
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.9
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.54
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
606647,Redstone Road Narberth,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.32
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.27
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.75
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.2
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
606647,Redstone Road Narberth,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.95
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.63
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.85
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.0
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
606647,Redstone Road Narberth,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.94
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.71
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,188.5
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.18
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
606647,Redstone Road Narberth,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.37
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.82
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.77
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.53
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.06
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
606647,Redstone Road Narberth,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.79
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.47
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,187.2
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.4
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
606647,Redstone Road Narberth,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.44
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.1
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.15
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
606647,Redstone Road Narberth,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.48
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.3
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
